Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,52.12
930875,Hall Green Road,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.25
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8746
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97452
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92676
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9899899999999999
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9681700000000001
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.75
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99466
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8944700000000001
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646899999999999
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9325899999999999
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.815
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9592
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,250.69
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,60.75
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,64.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,62.62
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,70.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,70.38
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,70.12
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,40.62
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,40.75
930875,Hall Green Road,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.81
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98349
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93924
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8552799999999999
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9341700000000001
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95676
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97726
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.19
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87741
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9281
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9513799999999999
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88397
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95334
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,250.98
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,54.12
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,58.25
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,56.25
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,46.75
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,51.12
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,42.75
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,42.75
930875,Hall Green Road,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90405
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97293
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98877
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.965
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9166200000000001
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895299999999999
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87424
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9127799999999999
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98614
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816299999999999
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96298
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,251.05
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,251.11
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,251.14
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,67.75
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,68.25
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,57.62
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,57.75
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,57.62
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,40.25
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,40.25
930875,Hall Green Road,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,40.25
930875,Hall Green Road,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88269
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9249299999999999
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585600000000001
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99182
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95636
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85757
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.44
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93658
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90689
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94305
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97967
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96683
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,251.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,251.48
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,250.92
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,250.98
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,40.25
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,42.25
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,49.12
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,49.12
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.12
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,39.88
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,40.12
930875,Hall Green Road,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.63
