Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9831799999999999
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696299999999999
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9292299999999999
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95047
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87756
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9887100000000001
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9408299999999999
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90875
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92822
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88489
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9411299999999999
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,251.19
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,251.44
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,251.5
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,54.5
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,57.62
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,55.75
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,49.25
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,49.5
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,49.38
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,29.12
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,29.38
930875,Hall Green Road,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.94
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9483600000000001
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90399
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95676
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9484899999999999
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9002399999999999
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.44
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98529
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89569
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99887
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9863
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8872700000000001
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93521
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,251.05
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,51.62
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,56.12
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,53.12
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,49.12
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,52.88
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,49.88
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,61.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,61.12
930875,Hall Green Road,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.12
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88244
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9065799999999999
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98569
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93079
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9824200000000001
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.69
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99026
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9241299999999999
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9693
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94516
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88797
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9930100000000001
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,250.27
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,51.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,51.88
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,49.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,49.75
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,57.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,57.75
930875,Hall Green Road,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,57.62
930875,Hall Green Road,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.63
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89944
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97583
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94421
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98645
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9535799999999999
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9192799999999999
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.12
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93735
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92386
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92285
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8882700000000001
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82596
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707600000000001
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,39.25
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,42.88
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,50.25
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,50.88
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,50.75
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,32.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,32.38
930875,Hall Green Road,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.31
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9147299999999999
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90689
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97604
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
