Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9764700000000001
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94311
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9208700000000001
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.94
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9393299999999999
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87655
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9227
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86044
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90289
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9527
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,250.73
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,39.38
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,41.12
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,49.25
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,49.62
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,49.38
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,30.25
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,36.12
930875,Hall Green Road,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,33.88
930875,Hall Green Road,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9714
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9108
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95325
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98325
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89679
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.69
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9480299999999999
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90646
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87274
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8609899999999999
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96701
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,250.25
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,250.25
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,52.62
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,52.88
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,52.75
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,60.75
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,60.88
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,60.88
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,32.75
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,33.62
930875,Hall Green Road,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.81
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9890700000000001
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9050600000000001
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93024
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848899999999999
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8861700000000001
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.94
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91586
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87726
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94775
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80771
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,250.77
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,250.22
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,57.38
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,58.88
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,58.25
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,51.62
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,52.25
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.12
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,42.12
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,44.12
930875,Hall Green Road,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.31
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96799
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86715
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9395100000000001
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92358
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97836
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92468
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.06
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99423
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8935200000000001
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91775
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9763200000000001
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98749
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
930875,Hall Green Road,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,250.27
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,54.75
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,55.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,54.88
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,53.62
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,53.75
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,53.75
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,38.88
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,39.12
930875,Hall Green Road,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.62
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97626
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9734799999999999
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9138799999999999
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
