Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9255700000000001
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9848
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9797399999999999
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.63
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98831
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9598700000000001
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9288
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81665
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9313
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8946799999999999
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,250.77
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,250.66
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,250.22
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,250.25
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,46.62
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,47.25
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,46.88
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,80.75
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,89.62
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,82.75
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,42.88
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,43.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.06
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9413100000000001
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8988299999999999
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9034399999999999
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95196
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9447
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97626
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94485
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87131
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9325600000000001
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97464
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9875799999999999
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9756799999999999
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,250.83
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,250.94
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,250.27
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,250.3
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,42.75
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,42.88
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,52.12
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,52.12
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,52.12
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,50.12
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,50.25
930875,Hall Green Road,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,50.12
930875,Hall Green Road,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.31
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9785200000000001
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92181
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96185
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93329
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9456200000000001
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9761
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.69
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98767
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8703
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219700000000001
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8746
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8844
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,250.39
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,250.45
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,250.22
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,250.25
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,50.5
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,50.62
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,54.12
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,54.12
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,54.12
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,37.38
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,37.38
930875,Hall Green Road,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95486
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92035
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9765
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94473
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9069200000000001
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.884
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93878
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90704
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9252299999999999
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99005
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866299999999999
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90701
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,250.42
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,250.45
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,250.06
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,250.11
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,50.38
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,50.88
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,39.25
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,39.75
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,39.62
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,38.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,38.25
930875,Hall Green Road,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,38.12
930875,Hall Green Road,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.69
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97119
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91733
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9091799999999999
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
