Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9366399999999999
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94537
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9627399999999999
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90405
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9159200000000001
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9440000000000001
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98087
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99359
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9519
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,250.05
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.44
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,47.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,47.25
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,44.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,44.38
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,44.25
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,37.62
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,37.75
930875,Hall Green Road,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,37.62
930875,Hall Green Road,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.25
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9444
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89725
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9627700000000001
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92599
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95019
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88431
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93924
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9082600000000001
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90964
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98651
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96216
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90384
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,250.44
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,249.91
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,249.92
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,41.75
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,42.38
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,35.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,35.38
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,28.25
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,28.5
930875,Hall Green Road,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.25
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9122299999999999
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9156799999999999
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95926
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98877
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635299999999999
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9044200000000001
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9479700000000001
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90433
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93765
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8953200000000001
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9599
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91696
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,250.23
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,250.55
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,250.25
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,250.3
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,40.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,40.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,37.62
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,45.12
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,29.88
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,29.88
930875,Hall Green Road,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.88
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83496
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9258700000000001
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96793
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91409
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95981
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97839
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.25
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93552
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91412
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9507700000000001
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9100299999999999
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95319
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94495
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,250.03
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,26.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,26.25
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,37.75
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,38.25
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,40.38
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,40.5
930875,Hall Green Road,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
930875,Hall Green Road,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86529
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9004200000000001
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96765
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9185200000000001
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9414100000000001
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97964
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
