Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.38
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99139
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9135700000000001
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486100000000001
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9064
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97967
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899899999999999
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
930875,Hall Green Road,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,250.14
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,39.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,39.38
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,39.25
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,41.5
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,54.12
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,50.75
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,50.88
930875,Hall Green Road,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,50.88
930875,Hall Green Road,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97195
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8953200000000001
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9742700000000001
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9252
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9434799999999999
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9818399999999999
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9622799999999999
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9862700000000001
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9713700000000001
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81045
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99319
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9277
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,250.39
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,249.91
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,36.5
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,40.88
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,47.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,47.5
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,38.25
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,38.5
930875,Hall Green Road,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8936799999999999
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9276700000000001
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9726899999999999
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9790000000000001
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96677
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99219
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9456200000000001
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8770100000000001
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98556
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9832799999999999
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9922799999999999
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8865299999999999
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,250.67
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,249.61
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,46.62
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,47.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,46.62
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,46.75
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,66.5
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,68.25
930875,Hall Green Road,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,67.25
930875,Hall Green Road,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.62
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.5
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64981
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9135700000000001
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9567899999999999
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91189
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97565
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98029
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.25
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8981600000000001
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88556
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9339299999999999
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93414
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9922799999999999
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212299999999999
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,250.25
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,250.28
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,250.27
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,250.3
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,249.81
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,22.5
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,51.88
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,52.12
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,37.88
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,42.12
930875,Hall Green Road,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.31
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.5
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7734300000000001
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93829
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95868
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97601
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9809899999999999
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9659700000000001
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
