Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9303600000000001
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86529
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9945700000000001
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9625799999999999
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91284
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890100000000001
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,250.81
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,250.98
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,250.23
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,32.88
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,33.5
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,43.75
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,43.88
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,58.62
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,58.75
930875,Hall Green Road,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,58.62
930875,Hall Green Road,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.19
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89041
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95673
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95688
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9840700000000001
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9768700000000001
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9713700000000001
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.81
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96585
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86108
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99567
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.07
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87982
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9437200000000001
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91617
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,35.25
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,35.88
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,43.38
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,43.5
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,46.88
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,47.38
930875,Hall Green Road,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91955
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93375
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9957
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98267
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97916
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97095
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.44
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97913
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8475600000000001
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9923700000000001
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.12
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827299999999999
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98401
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94571
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,251.25
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,250.83
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,250.95
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,45.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,46.12
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,45.75
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,57.75
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,58.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,57.75
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,56.25
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,56.25
930875,Hall Green Road,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,56.25
930875,Hall Green Road,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.25
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9617600000000001
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92905
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9486399999999999
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98508
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99118
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9104
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.31
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8255299999999999
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9034700000000001
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9713700000000001
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.56
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.57
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9873
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70053
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9620700000000001
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,251.69
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,251.05
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,45.38
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,46.12
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,45.75
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,43.38
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,43.5
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,30.25
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,30.38
930875,Hall Green Road,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,30.25
930875,Hall Green Road,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.19
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70724
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364299999999999
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95685
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9814799999999999
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92529
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85269
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
