Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79223
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93234
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9248
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.69
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98959
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895299999999999
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9960899999999999
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,251.09
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,249.91
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,249.95
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,34.12
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,34.5
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,31.62
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,32.12
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,41.38
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,41.5
930875,Hall Green Road,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.94
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7077600000000001
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9165
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9968299999999999
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98724
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9111
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87118
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8217399999999999
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92822
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9438799999999999
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83221
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85229
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8497600000000001
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,248.06
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,248.08
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.5
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.52
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,25.25
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,25.75
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,32.62
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,32.75
930875,Hall Green Road,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,32.62
930875,Hall Green Road,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.94
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8768600000000001
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9746100000000001
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96149
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93295
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91705
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.69
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94299
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9164700000000001
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9255399999999999
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85949
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74487
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97552
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,249.55
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,249.81
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,249.19
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,249.25
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,28.88
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,32.62
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,29.12
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,29.38
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,30.38
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,30.88
930875,Hall Green Road,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84735
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8934
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96078
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9749399999999999
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9364899999999999
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88141
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.5
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9459799999999999
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9143399999999999
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94415
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7622
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9447
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.88
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.91
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,248.31
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,28.75
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,32.25
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,30.75
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,24.75
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,25.12
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,25.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,25.12
930875,Hall Green Road,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.75
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.06
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85116
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8451799999999999
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8331299999999999
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9241
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86618
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.94
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82678
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86026
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95334
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
