Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9859
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9393
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9787
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,250.14
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,250.17
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,28.88
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,32.38
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,31.88
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,31.88
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,30.75
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,30.75
930875,Hall Green Road,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,30.75
930875,Hall Green Road,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.56
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.75
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89459
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9125700000000001
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9631
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87259
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92551
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84683
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.13
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74575
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85119
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9666399999999999
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90491
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736899999999999
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,250.22
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,250.25
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,250.31
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,249.92
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,29.25
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,32.12
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,33.12
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,33.38
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,29.25
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,29.62
930875,Hall Green Road,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94885
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95062
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9614299999999999
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9577
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87036
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9007200000000001
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8337700000000001
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8853700000000001
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94653
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.94
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82705
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64031
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8848600000000001
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,250.34
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,250.41
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,249.84
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,249.86
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,24.75
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,27.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,26.38
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,28.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,28.12
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.75
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81057
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97385
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9595299999999999
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87961
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84814
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9076200000000001
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.69
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8837
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8781399999999999
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9555
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.31
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9035299999999999
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49044
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90179
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,250.92
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,250.33
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,22.62
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,23.5
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,29.88
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,29.88
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,23.75
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.69
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.37
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65545
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9373799999999999
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9491299999999999
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8986200000000001
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92569
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90341
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.5
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8523200000000001
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85754
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97211
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
