Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.31
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84088
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68914
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91907
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,251.16
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,19.88
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,37.25
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,37.25
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,24.38
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.5
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8121
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8968799999999999
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9487899999999999
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86285
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9400299999999999
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89822
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.94
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92163
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93161
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.94
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82245
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63027
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85235
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,250.34
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,250.36
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,250.42
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,20.5
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,40.38
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,40.38
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,40.38
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,23.25
930875,Hall Green Road,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.63
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85913
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90741
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9558700000000001
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88989
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9073200000000001
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8963899999999999
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.44
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8044100000000001
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92212
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.87
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.06
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78592
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6247199999999999
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67425
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,20.12
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,20.75
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.19
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6611600000000001
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89154
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98865
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8808
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8640399999999999
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90335
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.75
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82742
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8983399999999999
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98074
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.62
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88135
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60674
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8255600000000001
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,251.45
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,252.16
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,251.2
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,251.48
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,18.12
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,33.75
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,34.25
930875,Hall Green Road,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76168
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9701799999999999
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9960899999999999
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.12
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84198
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79986
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89691
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.5
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87271
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91427
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97235
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
