Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9854700000000001
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90149
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81521
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,251.72
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,251.83
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,251.45
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,25.62
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,29.38
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,44.25
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,44.38
930875,Hall Green Road,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,44.25
930875,Hall Green Road,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.07
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7024199999999999
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9427200000000001
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84698
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8273299999999999
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83893
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.87
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90515
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93301
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96115
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78479
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80316
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8266
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,251.88
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,252.39
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,252.42
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.41
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,251.77
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.75
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,19.38
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,31.38
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,31.75
930875,Hall Green Road,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71505
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96283
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98706
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8270200000000001
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79486
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83709
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.31
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91406
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8901399999999999
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9665799999999999
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9821799999999999
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84015
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8880899999999999
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,248.75
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.78
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.36
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.67
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.69
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,28.12
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,30.75
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,25.5
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,25.5
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,34.62
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,35.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86685
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9452799999999999
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9884
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86654
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9032899999999999
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82821
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.37
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9170799999999999
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83288
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96094
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69586
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8306600000000001
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9029200000000001
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,248.27
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.31
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.88
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.97
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.98
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,21.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,24.38
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,32.38
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,32.38
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,35.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,35.12
930875,Hall Green Road,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7586
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93176
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9954200000000001
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83935
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8758799999999999
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9923700000000001
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.06
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.31
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9393
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8404799999999999
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98264
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8555
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9343899999999999
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
