Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,249.47
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,249.52
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,248.56
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,248.62
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,24.88
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,28.88
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,26.88
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,31.38
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,31.5
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,74.38
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,74.38
930875,Hall Green Road,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.38
930875,Hall Green Road,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90851
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92084
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87015
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8907799999999999
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89841
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.06
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92117
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83041
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99313
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9094200000000001
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8497899999999999
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85544
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,21.88
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,22.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,31.5
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,31.75
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,46.5
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,46.88
930875,Hall Green Road,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.62
930875,Hall Green Road,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9206799999999999
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88266
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98764
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89255
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90875
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85464
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.88
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9414399999999999
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86923
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9938
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.31
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.44
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9797399999999999
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63159
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7531100000000001
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,249.95
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,249.97
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,28.12
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,28.62
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,27.62
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,27.62
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,46.5
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,47.12
930875,Hall Green Road,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.88
930875,Hall Green Road,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96899
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86719
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98956
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88861
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91043
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97821
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94699
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.866
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9080799999999999
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.06
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.75
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88659
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60354
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78018
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,249.02
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,249.62
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,248.84
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,248.89
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,24.62
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,25.38
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,27.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,27.25
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,50.5
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,50.75
930875,Hall Green Road,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.62
930875,Hall Green Road,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.25
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96905
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8185399999999999
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.991
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84173
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9239799999999999
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9260200000000001
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.81
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9649700000000001
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85388
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91104
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98654
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7478
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8269
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.34
