Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Min),V,249.09
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Min),V,248.42
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (Max),V,248.45
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Min),A,34.25
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L3 Current (Max),A,35.88
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Min),A,29.75
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L2 Current (Max),A,29.88
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Min),A,41.75
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L1 Current (Max),A,42.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 04:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9393299999999999
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9309700000000001
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9898399999999999
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9167200000000001
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8935799999999999
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9206200000000001
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.12
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9425
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9213600000000001
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9168700000000001
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89425
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8453299999999999
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86188
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Min),V,249.17
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Min),V,249.91
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Min),V,249.19
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (Max),V,249.2
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Min),A,21.75
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L3 Current (Max),A,22.5
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L2 Current (Max),A,26.62
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Min),A,41.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L1 Current (Max),A,41.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 04:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8992
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98749
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8914799999999999
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8951399999999999
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90796
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.94
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9421700000000001
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9202600000000001
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91791
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98556
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8788100000000001
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85595
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.5
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.55
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (Max),V,249.33
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Min),V,248.48
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (Max),V,248.5
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Min),A,32.38
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L3 Current (Max),A,32.62
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Min),A,41.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L1 Current (Max),A,41.25
930875,Hall Green Road,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.12
930875,Hall Green Road,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 03:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94134
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9710700000000001
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9944200000000001
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89212
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89746
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8818600000000001
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84701
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89328
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95236
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93329
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86413
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97159
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Min),V,248.91
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (Max),V,248.92
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Min),V,249.5
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (Max),V,249.55
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Min),V,248.66
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (Max),V,248.7
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Min),A,23.25
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L3 Current (Max),A,25.75
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Min),A,55.5
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L1 Current (Max),A,55.75
930875,Hall Green Road,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.62
930875,Hall Green Road,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 03:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96896
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87308
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9886799999999999
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8853700000000001
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87192
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88174
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94366
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91409
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9430799999999999
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9746100000000001
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9223299999999999
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99677
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
930875,Hall Green Road,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (Max),V,249.38
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (Max),V,250.03
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Min),V,248.92
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (Max),V,249.05
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
