Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Min),A,31.62
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L3 Current (Max),A,32.25
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Min),A,18.62
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Min),A,72.62
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L1 Current (Max),A,73.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.75
930875,Hall Green Road,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 03:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.13
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9402799999999999
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91843
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99036
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9082600000000001
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90054
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96939
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.69
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93732
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9213899999999999
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8363
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86029
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9972799999999999
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
930875,Hall Green Road,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (Max),V,250.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Min),V,248.98
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Min),A,21.88
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L3 Current (Max),A,22.12
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Min),A,85.88
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L1 Current (Max),A,86.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 03:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9691799999999999
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9059999999999999
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98608
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9184899999999999
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8779600000000001
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82745
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94949
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86682
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9709200000000001
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.38
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9758
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59219
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99731
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
930875,Hall Green Road,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.95
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Min),V,248.77
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Max),V,248.81
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Min),A,32.88
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Max),A,33.88
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Min),A,29.12
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Max),A,29.12
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,29.12
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Min),A,73.5
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Max),A,73.88
930875,Hall Green Road,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.75
930875,Hall Green Road,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 03:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97964
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92685
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98614
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93011
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8783200000000001
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8442700000000001
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9325600000000001
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86139
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454899999999999
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.25
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81134
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6369
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9972799999999999
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
930875,Hall Green Road,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Min),V,248.83
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.88
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Min),V,249.38
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.47
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Min),V,248.58
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Max),V,248.62
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Min),A,25.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Max),A,25.38
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Min),A,31.12
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Min),A,73.38
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Max),A,73.5
930875,Hall Green Road,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.38
930875,Hall Green Road,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 03:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89218
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98795
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89969
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8584299999999999
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8645
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.75
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91785
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88638
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88794
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8027
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87961
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9970399999999999
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
930875,Hall Green Road,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Min),V,249.17
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Min),V,249.91
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Min),V,248.97
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Max),V,248.98
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Min),A,25.38
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Max),A,25.62
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,25.5
