Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Min),A,25.75
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Max),A,25.75
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Min),A,72.88
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Max),A,73.12
930875,Hall Green Road,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 02:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92895
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98819
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8658100000000001
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8871100000000001
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90555
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.62
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9154
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86459
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90979
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7662899999999999
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8219299999999999
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99677
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
930875,Hall Green Road,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Min),V,249.2
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Max),V,249.25
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Max),V,249.81
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Min),A,21.25
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Max),A,21.5
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Min),A,33.75
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Max),A,37.5
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Min),A,73.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Max),A,73.25
930875,Hall Green Road,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.12
930875,Hall Green Road,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 02:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9908799999999999
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8926700000000001
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890700000000001
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90097
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8794200000000001
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9139700000000001
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.5
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8970299999999999
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9217799999999999
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91556
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92584
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98651
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99731
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
930875,Hall Green Road,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,249.25
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,249.44
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.05
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.17
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,36.5
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,36.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,34.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,34.25
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.12
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,74.62
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,74.75
930875,Hall Green Road,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,74.62
930875,Hall Green Road,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9469
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83291
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98767
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91775
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87723
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91427
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89664
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8933700000000001
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92551
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77368
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88125
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9976200000000001
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
930875,Hall Green Road,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,253.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,253.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,253.62
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,253.62
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.62
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,252.61
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,252.61
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,23.75
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,25.25
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,18.12
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,18.25
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,73.38
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,73.5
930875,Hall Green Road,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,73.38
930875,Hall Green Road,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9047200000000001
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8506100000000001
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9886799999999999
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9186700000000001
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90536
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9147
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.06
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90628
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9099700000000001
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97321
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8305899999999999
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91104
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9965799999999999
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
930875,Hall Green Road,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,252.98
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,253.02
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,253.44
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,253.52
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.47
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,252.61
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.66
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,21.25
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,21.62
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,74.38
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,74.62
930875,Hall Green Road,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
930875,Hall Green Road,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
