Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9680799999999999
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96634
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99484
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9274899999999999
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89541
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89841
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.56
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8854700000000001
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9153399999999999
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9720799999999999
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9542799999999999
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8792399999999999
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99695
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
930875,Hall Green Road,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,252.64
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,252.72
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.67
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,253.34
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,253.38
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.36
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,252.42
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,252.45
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.44
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,28.25
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,28.75
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,24.75
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,85.75
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,85.75
930875,Hall Green Road,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,85.75
930875,Hall Green Road,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9340799999999999
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9717100000000001
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9846799999999999
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9305100000000001
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9313299999999999
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90875
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.19
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82257
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9241
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89996
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93466
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8442700000000001
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9970399999999999
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
930875,Hall Green Road,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,252.91
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,252.97
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.94
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,253.52
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,253.62
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.56
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,252.58
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,252.69
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,22.62
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,27.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,27.12
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,73.75
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,74.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,73.88
930875,Hall Green Road,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9461700000000001
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9527899999999999
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98685
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9480299999999999
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9325600000000001
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88821
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.94
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88254
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9170799999999999
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9205899999999999
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8461
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9221799999999999
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99551
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.5
930875,Hall Green Road,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,252.39
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,252.39
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,253.12
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,253.17
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.16
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,252.28
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,252.31
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.3
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,23.5
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,24.25
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,28.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,28.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,72.88
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,73.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9497399999999999
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97583
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874299999999999
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91815
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89392
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91015
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.25
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9111
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85803
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9124700000000001
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92255
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91809
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99515
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,252.69
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,252.72
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.7
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,253.05
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,253.08
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.06
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,252.28
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,252.33
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.3
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,26.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,30.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,37.75
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,37.88
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,73.5
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,73.75
930875,Hall Green Road,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,73.62
930875,Hall Green Road,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747899999999999
