Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98706
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9424399999999999
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9068299999999999
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88782
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.81
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93979
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8548600000000001
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9257799999999999
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.06
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7308600000000001
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8616299999999999
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9974700000000001
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
930875,Hall Green Road,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,252.88
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,253.14
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.06
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,253.25
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,253.52
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.45
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,252.45
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.62
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,27.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,30.88
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,36.62
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,37.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,73.38
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,73.5
930875,Hall Green Road,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,73.5
930875,Hall Green Road,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9797399999999999
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97903
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98825
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9222100000000001
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8799100000000001
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97885
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.81
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94345
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84598
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96616
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85785
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7236899999999999
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9971
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
930875,Hall Green Road,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,253.03
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,253.17
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.11
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,253.58
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,253.73
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.67
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,252.58
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.66
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,29.88
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,30.25
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,35.38
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,35.5
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,86.12
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,86.12
930875,Hall Green Road,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,86.12
930875,Hall Green Road,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91369
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96835
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98724
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91138
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87185
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8977
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.31
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90146
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87536
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96762
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9269700000000001
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9954799999999999
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9963700000000001
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
930875,Hall Green Road,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,252.55
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,252.97
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,253.05
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.03
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,252.27
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.23
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,27.12
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,27.5
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.38
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,48.62
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,48.62
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,73.75
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,77.12
930875,Hall Green Road,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,75.12
930875,Hall Green Road,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92691
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97201
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9900200000000001
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9173600000000001
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88446
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9021299999999999
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.06
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9414100000000001
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92264
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404600000000001
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82165
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99585
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99615
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
930875,Hall Green Road,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,252.12
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,252.12
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,251.44
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,25.38
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,25.5
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,42.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,42.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,74.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,74.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646299999999999
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9552299999999999
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98862
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
