Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90665
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8733799999999999
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9002100000000001
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.68
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93429
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91775
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95731
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8541799999999999
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99405
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9964
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
930875,Hall Green Road,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,252.5
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,252.52
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.5
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,252.86
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,252.88
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,252.11
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,252.12
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,28.12
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,29.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,28.62
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,40.25
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,40.62
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,74.88
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,75.25
930875,Hall Green Road,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9507700000000001
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96765
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890399999999999
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92874
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95291
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9177799999999999
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.81
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93429
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9114399999999999
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89844
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9201
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99454
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9961899999999999
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
930875,Hall Green Road,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,252.09
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,252.11
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,252.58
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,252.59
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,251.77
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,28.5
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,32.5
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,48.38
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,48.5
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.38
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,75.38
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,75.5
930875,Hall Green Road,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
930875,Hall Green Road,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97641
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98856
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94205
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9031399999999999
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98746
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.56
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88061
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92242
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9443
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8522299999999999
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99615
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9983799999999999
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,63.12
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.25
930875,Hall Green Road,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.25
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,251.8
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,251.84
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,252.33
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,252.34
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,251.36
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,27.25
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,33.38
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,41.12
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,41.38
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,41.12
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,120.25
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,120.38
930875,Hall Green Road,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,120.25
930875,Hall Green Road,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97409
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874299999999999
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9326200000000001
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9716799999999999
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92084
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.94
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9091799999999999
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92956
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9563
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86172
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.867
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
930875,Hall Green Road,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,250.94
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,251.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,30.12
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,30.5
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,30.25
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,40.75
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,40.75
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,76.12
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,76.25
930875,Hall Green Road,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,76.12
930875,Hall Green Road,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92581
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95734
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98895
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
