Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87561
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9796100000000001
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91751
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.5
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91556
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93668
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9046
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.5
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90481
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6662899999999999
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9962200000000001
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
930875,Hall Green Road,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,252.05
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,252.05
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.05
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.22
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,27.5
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Max),A,27.88
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Min),A,40.62
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Max),A,41.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Min),A,75.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Max),A,75.12
930875,Hall Green Road,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-05 00:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98437
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98871
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98459
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92724
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88116
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98199
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9678
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91296
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93494
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86569
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8602299999999999
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8164
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,249.91
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,249.92
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.33
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.33
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,249.34
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,249.38
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,32.75
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,33.25
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,32.38
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,32.38
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,54.62
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,54.88
930875,Hall Green Road,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,54.75
930875,Hall Green Road,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97739
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98523
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8935200000000001
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8798799999999999
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92123
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95706
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94983
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8923
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.07
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.06
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84677
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7137399999999999
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78497
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,249.69
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.33
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,249.39
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,30.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,34.12
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.88
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,32.25
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,33.38
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,43.88
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,45.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95505
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99036
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98785
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82571
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92105
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97955
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.69
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93555
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91623
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99124
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86841
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90674
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85095
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.64
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.67
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.27
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.3
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,249.39
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,26.62
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,29.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,39.88
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,41.38
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,67.25
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,69.25
930875,Hall Green Road,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.12
930875,Hall Green Road,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91064
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99124
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8871399999999999
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9108
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9205
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
