Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.69
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95114
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91266
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95471
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8519899999999999
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8305600000000001
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93603
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,250.14
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.17
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.69
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,249.95
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,25.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,26.62
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,26.25
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,47.12
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,47.25
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,57.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,57.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,57.88
930875,Hall Green Road,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94281
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99704
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98206
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92374
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91263
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97293
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95224
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95367
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91104
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8377100000000001
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7376699999999999
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93106
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,252.64
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,252.67
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,253.41
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,253.41
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.41
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,252.44
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,252.45
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.45
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,28.88
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,31.75
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,43.38
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,46.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,66.38
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,66.75
930875,Hall Green Road,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
930875,Hall Green Road,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98257
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90491
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98361
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89255
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91022
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88013
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.31
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95282
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87292
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94049
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77227
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8784200000000001
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,252.41
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,252.44
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.42
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,252.89
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,252.97
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.94
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,252.38
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,252.47
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.45
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,42.88
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,43.75
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,30.38
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,30.5
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,50.5
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,50.75
930875,Hall Green Road,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.62
930875,Hall Green Road,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98648
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96692
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98682
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91312
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90951
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91748
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91498
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8832399999999999
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94144
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97662
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8976700000000001
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92248
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,252.34
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,252.36
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.36
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,252.89
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,252.91
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,252.22
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,252.22
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.22
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,47.88
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,48.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,38.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,38.12
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,47.12
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,47.12
930875,Hall Green Road,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.44
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97333
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92685
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98825
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92059
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92328
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92673
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
