Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93234
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95431
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.927
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98611
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89499
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
930875,Hall Green Road,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.95
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,250.05
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,249.23
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.28
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,50.12
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,51.75
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,24.88
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,25.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,73.88
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,74.62
930875,Hall Green Road,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,74.38
930875,Hall Green Road,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98401
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8486299999999999
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98529
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8977299999999999
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90527
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99042
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.81
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94836
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93793
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9266
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94321
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90311
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88223
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,250.48
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,251.42
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,250.34
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,250.36
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,44.38
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,45.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,30.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,30.25
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,74.38
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,74.62
930875,Hall Green Road,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
930875,Hall Green Road,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.63
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97119
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95395
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.38
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92752
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8940100000000001
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96564
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.56
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96652
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95285
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94119
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95966
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97632
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97967
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.03
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,249.41
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,43.38
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,43.88
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,46.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,46.12
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,46.12
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,70.62
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,71.12
930875,Hall Green Road,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,70.75
930875,Hall Green Road,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.19
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98923
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85745
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9805
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93426
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98077
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89404
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.94
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94913
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9527
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95523
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96753
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92618
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.867
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,253.36
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,253.39
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.38
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,254.09
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,254.12
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.11
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,252.94
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,252.97
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.95
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,49.5
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,50.12
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,49.88
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,39.12
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,39.5
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,39.38
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,52.12
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,52.5
930875,Hall Green Road,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,52.25
930875,Hall Green Road,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93555
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89441
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98999
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93201
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98532
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92706
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.06
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9303
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93329
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93045
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
