Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.13
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8024600000000001
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97748
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8172
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,253.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,253.02
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.02
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,253.53
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,253.56
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.55
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,252.73
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,252.75
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.73
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,31.88
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,32.38
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,45.88
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,46.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,53.25
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,53.62
930875,Hall Green Road,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,53.5
930875,Hall Green Road,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.06
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9512
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91012
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94595
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98395
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94794
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.38
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93625
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8726200000000001
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94397
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92572
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6782199999999999
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99515
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
930875,Hall Green Road,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,252.09
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,252.09
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.09
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,252.3
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,252.31
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,40.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,40.62
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,40.25
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,46.25
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,46.38
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,75.75
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,75.75
930875,Hall Green Road,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,75.75
930875,Hall Green Road,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.31
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98779
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97836
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95947
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98337
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92639
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94217
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87839
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93561
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91934
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7449
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90753
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,251.86
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,251.83
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,250.83
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,41.25
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,45.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,48.12
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,48.5
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.25
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,51.75
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,52.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,51.88
930875,Hall Green Road,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99435
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90976
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96161
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97696
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.94
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98456
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87634
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90402
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87897
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8726799999999999
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93436
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,251.48
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.52
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,57.62
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,58.25
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,57.88
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,48.12
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,48.12
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,63.75
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,63.88
930875,Hall Green Road,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,63.88
930875,Hall Green Road,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.44
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95163
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98782
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98932
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9559
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97693
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93869
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.81
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9491
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90341
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95981
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
