Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97549
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80304
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94815
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,250.69
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,50.38
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,51.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,50.75
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,58.38
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,63.88
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,60.62
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,58.88
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,59.12
930875,Hall Green Road,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,59.12
930875,Hall Green Road,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95193
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98865
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99307
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94153
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97891
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91077
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.44
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95026
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89725
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95673
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8608399999999999
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76452
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99191
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
930875,Hall Green Road,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,251.39
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,251.75
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,34.75
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,35.5
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,48.88
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,49.12
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,87.88
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,88.38
930875,Hall Green Road,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,88.12
930875,Hall Green Road,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95422
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90393
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9881
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96973
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99142
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90546
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.94
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97348
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8837299999999999
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98392
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90188
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80545
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92181
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,250.17
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,250.22
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,40.62
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,40.88
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,53.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,53.62
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,53.12
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,61.88
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,62.88
930875,Hall Green Road,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,62.62
930875,Hall Green Road,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97327
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93527
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98212
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95572
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92831
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91406
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.38
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99008
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91998
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87369
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97272
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82199
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89831
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,250.47
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,249.92
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,55.38
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,56.88
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,56.12
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,43.75
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,47.12
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,45.12
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,52.38
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,52.38
930875,Hall Green Road,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,52.38
930875,Hall Green Road,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96771
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94305
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99405
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95563
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97711
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98236
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9935
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96875
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94717
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.62
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89194
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63549
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9147
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
