Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,251.03
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,249.72
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,249.75
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,48.62
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,52.12
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,42.12
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,42.88
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,73.38
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,73.5
930875,Hall Green Road,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
930875,Hall Green Road,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92346
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9819
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95172
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98248
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98431
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94849
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93045
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98932
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92395
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77261
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,248.5
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.55
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.62
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.64
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,247.27
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.3
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,33.62
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,37.75
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,35.75
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,48.5
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,49.12
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,70.75
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,71.12
930875,Hall Green Road,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99573
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94803
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94318
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9078
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91821
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.87
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96359
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8562
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8625200000000001
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95026
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,249.41
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,249.44
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,249.84
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,249.86
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,248.67
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,52.75
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,54.12
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,53.38
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,39.25
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,39.38
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,39.38
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,55.62
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,55.88
930875,Hall Green Road,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,55.75
930875,Hall Green Road,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96765
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8960899999999999
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99423
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96887
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97516
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92831
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.5
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98941
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8983700000000001
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95908
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8395100000000001
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8215600000000001
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9245
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,44.38
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,44.75
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,38.25
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,38.5
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,63.5
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,64.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,63.62
930875,Hall Green Road,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9537
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8567799999999999
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99124
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95749
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8806700000000001
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8959
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.25
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94504
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90051
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99216
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.81
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63848
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91519
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
