Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,250.38
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,48.5
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,49.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,28.38
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,28.5
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,63.38
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,63.88
930875,Hall Green Road,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,63.62
930875,Hall Green Road,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.69
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94491
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86239
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98206
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8959
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8822
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.88
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95926
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86661
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95554
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.69
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8175600000000001
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6987899999999999
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8432299999999999
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,250.7
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,249.94
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,250.09
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,37.25
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,38.25
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,36.5
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,36.62
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,50.62
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,51.75
930875,Hall Green Road,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98575
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8739299999999999
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99356
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95084
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97507
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9014
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94104
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86706
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96405
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.88
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81399
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7922
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79281
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,252.39
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,252.41
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.39
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,252.66
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,252.67
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,251.89
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,41.12
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,44.5
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,45.62
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,45.75
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,55.38
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,55.62
930875,Hall Green Road,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
930875,Hall Green Road,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97739
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98584
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98776
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95395
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97388
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92981
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.88
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96197
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8697799999999999
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9967
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89279
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8482299999999999
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88449
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,253.41
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,253.45
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.44
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,253.78
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,253.8
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.8
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,252.84
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,252.88
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.86
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,38.62
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,42.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,56.38
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,56.88
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,66.12
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,66.5
930875,Hall Green Road,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,66.38
930875,Hall Green Road,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9812
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99005
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99585
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98349
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89184
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98032
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.5
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96255
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8561700000000001
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99362
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88534
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85705
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92032
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,252.89
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,252.89
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.89
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,253.2
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,253.27
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.23
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,252.22
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.2
