Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,46.75
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,47.25
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,46.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,46.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,86.5
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,86.62
930875,Hall Green Road,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
930875,Hall Green Road,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98587
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92056
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99393
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97778
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89285
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95901
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8682799999999999
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99527
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99222
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94302
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91287
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,252.41
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,252.47
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,252.83
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,252.84
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.84
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,251.78
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,251.8
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.78
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,56.5
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,68.62
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,63.38
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,54.5
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,55.12
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,54.88
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,83.88
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,84.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,83.88
930875,Hall Green Road,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8252799999999999
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8830899999999999
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98624
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97195
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8856200000000001
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.5
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9924
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8579700000000001
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99777
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90362
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8747799999999999
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,252.19
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.19
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,252.52
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,252.55
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,50.88
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,51.75
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,51.38
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,37.62
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,37.88
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,75.25
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,75.75
930875,Hall Green Road,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
930875,Hall Green Road,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8436899999999999
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98926
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99106
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95413
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97342
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89975
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.37
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99414
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8545200000000001
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97171
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86435
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8633700000000001
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8960600000000001
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,251.58
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,251.92
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,251.95
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,251.38
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,42.5
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,43.12
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,58.62
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,58.75
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,58.75
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,55.5
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,55.5
930875,Hall Green Road,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
930875,Hall Green Road,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98523
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92224
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99432
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97906
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90558
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98608
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.62
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92068
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86215
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99542
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98013
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97845
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7926300000000001
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,252.06
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,252.09
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.08
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,251.88
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,251.89
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,251.47
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,251.5
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.48
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,64.25
