Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,67.12
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,65.12
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,49.12
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,49.5
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,49.25
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,91.38
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,91.75
930875,Hall Green Road,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
930875,Hall Green Road,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92465
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88882
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98386
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98032
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97739
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8869600000000001
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.69
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91177
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8931
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99081
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91101
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99213
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97101
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,249.78
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,248.83
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,248.84
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,43.12
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,50.25
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,74.75
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,75.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,74.88
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,62.12
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,62.25
930875,Hall Green Road,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,62.12
930875,Hall Green Road,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94208
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91717
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98892
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99106
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91452
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95621
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.94
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91345
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8677
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9541
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9454
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92728
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8790600000000001
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,250.17
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,248.77
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,248.81
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,46.38
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,47.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,45.5
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,45.88
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,59.25
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,59.5
930875,Hall Green Road,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,59.38
930875,Hall Green Road,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98044
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92428
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98642
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93475
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91431
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96982
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98764
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89694
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8963899999999999
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91516
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,249.8
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,249.81
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,64.88
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,67.5
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,33.12
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,33.5
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,55.5
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,55.88
930875,Hall Green Road,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,55.75
930875,Hall Green Road,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92981
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98386
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93152
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97864
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8663
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88434
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90857
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8387399999999999
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85962
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,250.44
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,250.67
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,249.97
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,33.5
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,34.75
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,51.88
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,52.12
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,60.75
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,60.75
930875,Hall Green Road,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,60.75
930875,Hall Green Road,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
