Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.81
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8299200000000001
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89343
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92694
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91986
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89761
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.12
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91333
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88415
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96106
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95517
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8649
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87005
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,250.56
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,34.62
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,34.88
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,45.75
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,45.88
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,33.88
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,34.12
930875,Hall Green Road,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.56
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99207
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89996
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96063
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95123
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9216
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90539
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.13
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92233
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98126
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96188
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8640700000000001
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86346
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8962399999999999
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,250.22
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,250.23
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,249.73
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,249.75
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,40.88
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,44.62
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,42.75
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,53.88
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,54.38
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,54.12
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,35.62
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,35.75
930875,Hall Green Road,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,35.75
930875,Hall Green Road,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96817
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9086
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95254
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98904
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97931
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8970299999999999
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.75
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93933
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9675
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98798
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95447
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8371299999999999
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86145
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,251.44
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,251.48
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,251.33
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,250.39
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,56.38
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,57.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,56.62
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,53.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,54.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,53.75
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,39.88
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,43.25
930875,Hall Green Road,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.5
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98743
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90716
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98718
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91012
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.44
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91479
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95041
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99176
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90765
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81421
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75973
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,250.53
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,250.39
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,249.91
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,249.94
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,20.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,55.75
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,58.62
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,57.25
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,80.5
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,80.62
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,43.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,43.38
930875,Hall Green Road,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95703
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9978
