Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97708
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97546
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98795
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92041
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.37
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93362
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96139
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99335
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8869
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90179
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86679
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,251.05
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,250.02
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,249.55
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,249.58
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,35.88
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,40.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,108.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,108.38
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,108.25
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,52.5
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,52.75
930875,Hall Green Road,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,52.62
930875,Hall Green Road,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.81
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93771
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95435
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97812
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97937
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97928
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94559
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.5
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94421
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94214
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9632
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87375
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93094
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89285
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,251.5
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,250.44
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,39.75
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,40.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,57.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,57.75
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.38
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,41.5
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,41.75
930875,Hall Green Road,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,41.62
930875,Hall Green Road,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.81
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99002
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90118
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90942
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99017
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91604
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90893
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.31
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91556
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94009
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99341
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96036
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96365
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97009
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,249.56
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,249.59
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,60.5
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,60.75
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.62
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,48.75
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,55.38
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,46.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,46.25
930875,Hall Green Road,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,46.12
930875,Hall Green Road,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.5
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97736
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8889799999999999
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97894
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94824
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98062
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.38
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92364
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88605
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99307
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8684700000000001
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90649
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,249.72
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,249.72
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,249.45
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,248.33
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,248.36
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,46.5
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,46.62
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,42.5
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,42.75
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,56.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,56.12
930875,Hall Green Road,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,56.12
930875,Hall Green Road,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.44
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97592
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9418
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97595
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,7.5
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,8.0
