Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93384
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99591
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90088
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.94
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92303
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88321
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9967
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.12
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78869
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93399
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96506
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,249.89
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.95
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,249.61
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,249.67
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,248.69
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,20.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,34.88
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,35.62
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,79.62
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,80.5
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.12
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,53.5
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,53.75
930875,Hall Green Road,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,53.62
930875,Hall Green Road,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.19
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.19
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88754
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97583
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9335
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97894
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.19
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91125
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87597
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99283
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8566299999999999
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90631
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97263
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,249.5
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,249.52
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,248.56
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.61
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,34.62
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,35.62
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,46.62
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,50.88
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,55.62
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,56.12
930875,Hall Green Road,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98441
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85821
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97574
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93893
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89126
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98065
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93353
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88305
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99512
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92358
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85687
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96176
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,249.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,249.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.48
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.53
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,248.25
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,248.28
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,41.5
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,43.5
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,38.12
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,38.25
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.12
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,66.5
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,66.88
930875,Hall Green Road,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,66.62
930875,Hall Green Road,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.69
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98138
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84216
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99716
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9364
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97061
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94363
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.19
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94815
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91202
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99591
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87323
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93878
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9628
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.03
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.42
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.44
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,247.7
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,35.75
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,36.38
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,44.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,44.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,64.12
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,64.25
930875,Hall Green Road,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,64.12
930875,Hall Green Road,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.69
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97113
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8714
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99554
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
