Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91745
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8502200000000001
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92544
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.37
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94876
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99338
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82339
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99677
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9711
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,251.05
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,251.27
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,251.3
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,250.06
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,250.12
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,33.12
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,36.12
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,35.12
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,60.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,60.25
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.12
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,54.88
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,55.25
930875,Hall Green Road,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98791
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93744
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97632
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91427
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87729
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97113
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.06
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98932
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91949
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98279
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80719
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88055
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98111
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,252.47
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,252.61
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,252.73
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,252.88
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.83
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,251.5
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,47.88
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,51.75
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,50.75
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,30.62
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,31.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,30.75
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,45.25
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,45.5
930875,Hall Green Road,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,45.38
930875,Hall Green Road,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98779
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8799399999999999
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97864
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94186
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85095
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98062
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.44
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94833
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91708
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99683
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.31
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7713300000000001
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7922
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,251.23
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,251.83
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,250.09
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,250.14
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,40.5
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,43.38
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.62
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,28.25
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,28.5
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,61.12
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,61.25
930875,Hall Green Road,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,61.12
930875,Hall Green Road,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98367
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90375
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98227
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93491
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8756700000000001
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94009
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.63
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94461
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97775
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99374
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89294
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8496100000000001
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96683
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,251.83
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,250.38
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,37.12
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,37.62
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,37.62
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,37.88
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,37.75
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,43.88
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,44.12
930875,Hall Green Road,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,43.88
930875,Hall Green Road,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.93
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.44
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96347
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95846
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9744
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94025
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92209
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98132
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
