Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.06
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98816
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91492
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88394
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8946799999999999
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97208
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,249.84
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,249.91
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,45.38
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,48.75
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,33.38
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,33.62
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,56.75
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,57.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,56.88
930875,Hall Green Road,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.31
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.19
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96936
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84967
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97049
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93512
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98874
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97171
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.13
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91949
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8609899999999999
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99765
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96493
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8956
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
930875,Hall Green Road,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,250.73
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,251.06
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,249.39
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,249.47
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,38.38
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,42.25
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,52.5
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,52.88
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.62
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,76.5
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,76.62
930875,Hall Green Road,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
930875,Hall Green Road,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.56
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98453
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80142
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96921
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93988
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98343
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.75
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93213
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85516
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99542
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97949
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85425
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97098
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,251.48
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,251.44
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,250.17
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,42.62
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,46.12
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,47.5
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,47.75
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.62
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,46.62
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,46.88
930875,Hall Green Road,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,46.88
930875,Hall Green Road,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99396
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82986
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99145
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92441
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97067
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97458
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.06
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93683
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8584299999999999
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99875
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89944
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9002700000000001
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96823
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,249.58
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,43.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,46.62
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,45.75
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,46.25
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,101.62
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,102.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,101.88
930875,Hall Green Road,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.93
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95703
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87716
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99442
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97827
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96396
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98959
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
