Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.88
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91064
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93606
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99542
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96152
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91754
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95773
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,251.77
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,250.56
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.53
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,48.62
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,48.75
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,53.5
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,53.75
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,53.62
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,93.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,93.75
930875,Hall Green Road,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
930875,Hall Green Road,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.63
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95282
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8978299999999999
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99658
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91492
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.979
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97253
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.88
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91641
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93054
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99362
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95688
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84872
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94025
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,250.94
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,251.25
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,249.33
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,249.69
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,34.12
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,36.25
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,53.88
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,56.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,82.25
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,82.5
930875,Hall Green Road,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
930875,Hall Green Road,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.56
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95755
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86493
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98926
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93152
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97873
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98135
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.44
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91009
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99344
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80389
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83862
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97339
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,249.53
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,249.64
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,29.12
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,46.38
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,46.5
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,63.75
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,63.88
930875,Hall Green Road,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,63.75
930875,Hall Green Road,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98697
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8952600000000001
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98184
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93661
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94739
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98151
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.63
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97818
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99625
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98422
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86075
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96921
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,250.56
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,249.09
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,249.14
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,50.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,50.38
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.12
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,53.62
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,54.5
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,53.75
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,66.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,66.25
930875,Hall Green Road,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,66.12
930875,Hall Green Road,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.25
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9913
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91617
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99014
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94943
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97171
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8638299999999999
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.75
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9523
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99713
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
