Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7608
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87356
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96014
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,251.14
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,251.17
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,43.38
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,45.62
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,47.75
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,47.88
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,47.88
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,56.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,56.12
930875,Hall Green Road,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.69
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97589
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93701
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99115
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94778
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95303
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96332
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.56
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94659
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90848
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.996
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8204299999999999
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9147
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96448
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,250.88
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,249.77
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,249.8
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,34.38
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,36.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,35.62
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,37.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,37.25
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,67.12
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,67.25
930875,Hall Green Road,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,67.12
930875,Hall Green Road,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.06
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99121
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93994
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9921
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94504
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93008
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86972
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.81
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88879
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9003899999999999
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8125899999999999
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96768
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96927
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,250.61
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.45
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.47
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,40.38
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,40.75
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,43.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,43.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,56.75
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,57.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,56.88
930875,Hall Green Road,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.19
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98199
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9982
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99075
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91461
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8975200000000001
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87451
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.69
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91073
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86355
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98956
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90442
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7520399999999999
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95602
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,250.11
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,34.5
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,34.88
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,34.62
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,59.25
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,59.5
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,59.38
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,59.75
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,59.88
930875,Hall Green Road,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,59.88
930875,Hall Green Road,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.06
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98715
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98828
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94253
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9649
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89538
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.93
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91556
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8409700000000001
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99597
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
