Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94137
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77868
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95203
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,253.84
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,253.91
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.86
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,254.17
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,254.22
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.19
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,252.61
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,252.7
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.66
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,41.75
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,45.25
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,54.88
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,55.38
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,55.12
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,73.75
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,86.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.44
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94858
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8654799999999999
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96872
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96201
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90436
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87518
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.25
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91543
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90719
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94775
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94113
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81595
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96695
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,252.5
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,252.53
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.52
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,252.88
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,252.91
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.89
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,251.83
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,251.84
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,41.38
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,42.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,41.62
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,43.25
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,43.25
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,36.38
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,36.5
930875,Hall Green Road,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.06
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97629
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8598
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98483
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94281
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8933399999999999
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86062
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98904
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8511
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99887
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81912
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77633
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97766
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,252.91
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,252.95
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.92
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,253.34
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,253.41
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.36
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,251.94
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.89
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,43.75
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,43.75
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.75
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,35.12
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,35.38
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,74.25
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,74.75
930875,Hall Green Road,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
930875,Hall Green Road,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.31
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97797
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85788
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99194
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.88
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98303
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97232
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8960600000000001
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.06
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9639
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8748100000000001
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93506
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7952199999999999
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87955
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9762
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,253.33
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,253.36
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.34
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,253.55
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,253.58
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.56
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,252.34
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,252.36
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.36
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,48.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,51.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,44.88
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,45.12
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,47.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,47.5
930875,Hall Green Road,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8750600000000001
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99649
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94916
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99438
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97787
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94784
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87744
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96152
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
