Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82495
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96704
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96258
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,253.33
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,253.36
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.34
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,253.55
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,253.56
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.56
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,252.2
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,252.25
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.22
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,38.75
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,38.75
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,38.75
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,68.5
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,68.5
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,85.38
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,85.88
930875,Hall Green Road,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,85.62
930875,Hall Green Road,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.87
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97916
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93802
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99356
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93115
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96756
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.38
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92062
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90707
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95471
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8715799999999999
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80462
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96646
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,252.62
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,252.98
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,253.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.73
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,53.62
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,54.75
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.88
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,32.75
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,33.25
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,57.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,57.25
930875,Hall Green Road,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,57.12
930875,Hall Green Road,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.63
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97751
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91727
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96658
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92331
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91324
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84952
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.38
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93838
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89725
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96982
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79657
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7357100000000001
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96262
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,252.75
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,252.88
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.81
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,253.2
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,253.33
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.27
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,252.03
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,252.12
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.08
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,33.12
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,33.25
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,33.25
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,33.5
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,33.62
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,33.62
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,34.38
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,34.38
930875,Hall Green Road,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,34.38
930875,Hall Green Road,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.81
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98453
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99173
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96924
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91476
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84247
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97577
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.81
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93838
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8805799999999999
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97864
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98633
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95886
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,252.75
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,252.83
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.78
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,252.95
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,253.02
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.97
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,48.75
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,49.12
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,48.88
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,49.88
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,50.25
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,49.88
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,44.12
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,44.75
930875,Hall Green Road,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99338
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99054
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96136
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96344
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9111
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91058
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.25
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95074
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95776
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96109
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7549399999999999
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98721
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94577
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
