Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.47
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,251.84
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.81
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,51.88
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,52.5
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,52.25
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,42.75
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,43.75
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,40.62
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,42.12
930875,Hall Green Road,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97531
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99692
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96866
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91931
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91452
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.19
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9508
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8764
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99753
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8329700000000001
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80578
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83362
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,253.22
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,253.25
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.23
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,252.84
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,252.88
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,251.61
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,251.64
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,34.62
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,35.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,62.88
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,63.25
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,63.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,43.75
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,44.62
930875,Hall Green Road,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.75
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95645
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99847
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96518
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.63
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97375
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88318
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.69
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.75
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91681
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8884299999999999
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99615
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.44
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85687
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69525
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8053899999999999
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,252.52
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,252.61
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,252.52
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,252.62
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.59
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,251.28
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.27
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,32.62
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,36.38
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,69.12
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,69.25
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,69.25
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,41.75
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,42.12
930875,Hall Green Road,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95538
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99643
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96381
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.81
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91632
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9451
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8571799999999999
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.88
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95175
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8699899999999999
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99344
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.13
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.44
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7579899999999999
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7579600000000001
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,252.77
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,252.8
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.78
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,252.89
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,252.94
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.89
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,251.58
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,251.67
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,28.25
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,28.5
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,28.38
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,55.75
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,55.75
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,55.75
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,35.62
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,35.75
930875,Hall Green Road,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,35.75
930875,Hall Green Road,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.12
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.5
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99557
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8216200000000001
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98614
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.19
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93512
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95187
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97729
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.69
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94449
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89944
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99606
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.94
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72168
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81012
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86856
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,253.08
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,253.11
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.11
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,253.34
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,253.41
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.38
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,251.98
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,252.05
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.02
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
