Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,50.88
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,54.12
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,51.88
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,32.25
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,32.5
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,60.62
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,60.88
930875,Hall Green Road,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.75
930875,Hall Green Road,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.63
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99136
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90518
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97626
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98221
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95846
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8779600000000001
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.69
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93729
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86093
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99564
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.69
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78585
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70327
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90826
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,253.2
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,253.25
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.25
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,253.62
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,253.67
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.64
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,51.12
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,53.5
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,36.62
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,36.75
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,41.75
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,41.88
930875,Hall Green Road,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,41.88
930875,Hall Green Road,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.38
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97604
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88074
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97296
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.63
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96146
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95224
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96378
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.81
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.75
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91061
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98337
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99194
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96451
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7992199999999999
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84878
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,252.88
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,252.97
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.92
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,253.31
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,253.39
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.36
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,251.8
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,251.83
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.81
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,43.25
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,47.12
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,45.75
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,45.88
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.75
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,48.12
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,48.62
930875,Hall Green Road,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,48.38
930875,Hall Green Road,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.13
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.37
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99222
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90481
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98898
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.25
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93881
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8600399999999999
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95999
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91855
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99805
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.43
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79797
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8779600000000001
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8757299999999999
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,254.05
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,254.08
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,254.06
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,254.3
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,254.42
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.33
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,252.72
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,252.8
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.77
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,49.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,58.62
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,33.88
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,34.12
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,54.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,54.38
930875,Hall Green Road,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,54.12
930875,Hall Green Road,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99734
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99545
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99139
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97571
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98233
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91064
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.5
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94769
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91794
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9949
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78918
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8348399999999999
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85183
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,253.06
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,253.11
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.09
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,253.83
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,253.88
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.86
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,252.23
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,252.3
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.28
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,74.62
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,82.5
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,78.12
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,57.38
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,57.62
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,47.25
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,47.25
930875,Hall Green Road,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
