Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.93
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.25
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9939
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.978
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9762
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97656
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97534
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.06
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.63
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98593
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93143
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99567
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98691
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85925
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85245
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,253.31
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,253.42
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,253.34
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,253.64
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,253.72
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.66
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,252.41
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,252.45
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.44
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,86.62
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,90.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,49.75
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,50.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,49.88
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,52.38
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,52.75
930875,Hall Green Road,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
930875,Hall Green Road,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.44
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98456
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90716
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99576
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93207
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9097
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92108
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.37
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.75
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92343
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8688899999999999
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99368
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.94
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81408
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8457600000000001
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98309
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
930875,Hall Green Road,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,253.84
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,253.86
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.86
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,254.17
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,254.17
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,254.17
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,252.62
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,252.64
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.64
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,37.25
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,37.62
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,36.12
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,36.38
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,65.38
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,65.5
930875,Hall Green Road,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,65.38
930875,Hall Green Road,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99289
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96173
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99783
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93823
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99045
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89679
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.38
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.69
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91662
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8522299999999999
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99377
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.31
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74331
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8326100000000001
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82934
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,255.06
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,255.11
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,255.09
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,255.33
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,255.41
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,255.36
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,254.12
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,254.2
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,254.16
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,46.38
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,47.88
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,47.12
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,51.38
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,54.62
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,48.38
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,48.5
930875,Hall Green Road,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.38
930875,Hall Green Road,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94867
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90942
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98727
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91998
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99179
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98172
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.75
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.62
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97659
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86944
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99594
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93771
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86093
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8927
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,253.16
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,253.19
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.17
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,253.25
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,253.27
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.27
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,252.05
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,252.06
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.05
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,42.12
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,42.25
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,42.12
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,43.38
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,43.38
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,43.38
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,50.12
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,50.25
930875,Hall Green Road,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,50.12
930875,Hall Green Road,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.56
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
