Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94632
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98489
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91553
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93036
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97208
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.38
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99194
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88702
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99258
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93268
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85641
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98239
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
930875,Hall Green Road,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,253.14
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,253.19
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.16
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,253.44
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,253.47
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.45
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,252.17
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,252.25
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.22
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,54.5
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,54.5
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,32.12
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,32.25
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,62.12
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,62.38
930875,Hall Green Road,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,62.25
930875,Hall Green Road,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96484
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8909600000000001
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90533
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9364
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97189
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.31
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9288
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85336
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99609
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83511
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92319
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,253.08
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,253.22
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,253.16
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,253.53
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,253.62
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.58
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,252.33
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.41
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,37.75
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,41.38
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,39.25
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,39.5
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,40.12
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,39.75
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,58.62
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,59.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,58.88
930875,Hall Green Road,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.25
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92404
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98648
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8832700000000001
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97287
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97028
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.62
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9852
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92587
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99127
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91186
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93417
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93045
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,252.94
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,253.06
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.97
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,253.05
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,253.16
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.09
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,54.62
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,58.12
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,57.25
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,51.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,51.25
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,51.25
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,49.62
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,49.62
930875,Hall Green Road,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96164
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99414
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99835
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.06
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94992
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98846
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96948
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.31
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94745
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95251
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97882
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86154
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,250.09
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,249.86
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,250.02
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,249.03
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,249.16
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,41.75
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,41.88
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,82.75
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,82.75
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.75
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,63.38
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,63.5
930875,Hall Green Road,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,63.38
930875,Hall Green Road,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85629
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98468
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
