Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89685
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98914
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98386
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9671
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97937
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9978
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.5
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9219
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97934
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73153
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,249.28
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,249.31
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,41.5
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,42.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,41.75
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,48.5
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,48.62
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,58.62
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,59.25
930875,Hall Green Road,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.12
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.31
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89505
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91937
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98181
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98965
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97418
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94406
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99777
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.75
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71344
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91116
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83691
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,249.7
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,249.77
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,250.25
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,250.27
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,248.78
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,248.8
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,23.5
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,24.25
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,29.75
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,29.88
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,29.88
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,65.5
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,65.62
930875,Hall Green Road,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,65.62
930875,Hall Green Road,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.31
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8906200000000001
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95923
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9845
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87915
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95935
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98056
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.44
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92767
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88345
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99829
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.25
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72235
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91662
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96884
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,250.34
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,250.39
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,249.28
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,249.36
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,22.38
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,23.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,36.88
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,37.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,61.12
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,61.38
930875,Hall Green Road,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,61.25
930875,Hall Green Road,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95532
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98917
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98471
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94028
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93494
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91879
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,40.31
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94415
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74737
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99921
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.75
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.914
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9971
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78256
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,251.16
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,251.2
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,250.31
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,250.36
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,27.88
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,28.62
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,61.12
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,61.12
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,61.12
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,52.62
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,52.62
930875,Hall Green Road,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,52.62
930875,Hall Green Road,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.31
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.94
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7813100000000001
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8563200000000001
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9313
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
