Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8372200000000001
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88284
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8753
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.94
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94333
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84588
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99747
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8609600000000001
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9794
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8325799999999999
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,252.2
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,252.7
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,252.77
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.73
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,251.09
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,251.09
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,20.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,32.25
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,32.38
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,40.5
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,41.25
930875,Hall Green Road,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.37
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7366
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92703
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99179
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8804299999999999
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90198
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97333
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.38
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95709
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9126
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99805
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78747
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92465
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90771
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,253.12
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,253.22
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,253.16
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,253.5
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,253.64
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.56
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,252.08
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,252.2
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,252.14
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,20.25
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,20.88
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,43.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,43.38
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,55.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,55.12
930875,Hall Green Road,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-55.5
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.81
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.52059
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8703
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97668
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95251
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93292
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98938
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.19
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9281
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84652
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99774
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93329
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94061
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93594
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,254.05
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,254.06
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,254.05
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,254.55
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,254.56
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.55
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,253.05
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,253.08
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,253.08
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,24.25
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,25.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,29.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,29.12
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,70.88
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,71.75
930875,Hall Green Road,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
930875,Hall Green Road,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.37
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69714
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90072
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97961
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9126
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94446
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99237
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.56
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92807
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8545200000000001
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99658
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.69
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79001
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96909
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96487
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,253.59
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,253.64
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.62
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,254.34
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,254.39
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,254.38
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,252.95
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,252.97
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.95
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,19.38
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,21.25
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,32.38
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,32.38
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,32.38
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,75.62
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,75.75
930875,Hall Green Road,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.75
930875,Hall Green Road,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.38
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.81
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91974
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84695
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99402
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89938
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94897
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8934
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
