Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.5
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95453
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85687
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99527
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.63
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72839
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98434
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83844
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,250.17
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,250.2
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,249.09
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,249.23
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,22.12
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,25.12
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,38.62
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,39.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,59.12
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,59.75
930875,Hall Green Road,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
930875,Hall Green Road,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.88
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.44
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78238
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91705
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96732
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93466
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93976
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88156
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.44
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95779
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8581200000000001
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99619
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90838
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92276
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84378
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.77
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.83
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,248.03
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,248.14
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,21.12
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,26.62
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,31.38
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,33.5
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,38.38
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,38.62
930875,Hall Green Road,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
930875,Hall Green Road,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89255
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92184
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99567
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.31
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89599
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8564700000000001
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91327
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.44
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96637
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87369
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9584
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79379
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99734
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82635
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,249.61
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.78
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.83
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.53
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,248.58
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,21.62
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,22.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,38.38
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,39.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,42.25
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,42.75
930875,Hall Green Road,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81411
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89389
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98996
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98413
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9556
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.923
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.5
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8834799999999999
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82391
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98032
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7398
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,249.95
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,249.98
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,250.45
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,249.42
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,27.25
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,28.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,27.62
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,29.75
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,29.75
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,29.75
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,35.5
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,41.38
930875,Hall Green Road,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
930875,Hall Green Road,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.44
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67004
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97079
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98514
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.12
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90536
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93988
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97516
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
