Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91571
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94412
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97717
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98331
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91562
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8841200000000001
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,251.17
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,251.22
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,251.91
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,29.38
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,22.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,43.5
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,43.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.25
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8579100000000001
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95328
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99667
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.25
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.25
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97064
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96576
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8723700000000001
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90143
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88705
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98322
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76956
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94867
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89084
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,252.05
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,252.08
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,252.34
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,252.36
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,251.28
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.28
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,21.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,21.25
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,18.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,21.62
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,47.62
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,47.75
930875,Hall Green Road,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.62
930875,Hall Green Road,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.31
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77173
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92471
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98822
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77423
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96661
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91885
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.06
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88544
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84329
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98178
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98459
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98694
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90591
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,254.2
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,254.23
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,254.23
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,254.39
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,254.5
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.44
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,253.38
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,253.52
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,253.44
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,29.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,29.5
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,29.25
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,37.88
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,38.12
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,39.12
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,39.38
930875,Hall Green Road,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,39.25
930875,Hall Green Road,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.12
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.06
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85003
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8270200000000001
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98795
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85098
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98587
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89856
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.93
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9331
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84436
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98846
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.44
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.56
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78201
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97665
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81726
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,248.59
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.62
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,248.7
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,248.73
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,247.97
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,20.38
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,21.12
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,40.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,40.25
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.12
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,42.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,42.12
930875,Hall Green Road,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.62
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.60101
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8659600000000001
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99023
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92779
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96545
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90936
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.5
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93002
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.841
930875,Hall Green Road,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94092
