Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7733399999999999
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85449
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95544
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,251.53
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.55
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,251.94
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,251.02
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,19.25
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,22.88
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,23.25
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,27.5
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,45.62
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,46.5
930875,Hall Green Road,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.12
930875,Hall Green Road,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.44
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97665
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79532
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98862
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86264
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99036
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86145
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.25
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92386
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85754
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81738
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97055
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95053
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,251.66
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.66
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,25.12
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,25.25
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,44.12
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,46.5
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,46.12
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,46.12
930875,Hall Green Road,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,46.12
930875,Hall Green Road,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99442
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80865
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98865
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.12
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94937
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98025
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83844
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.25
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92453
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88205
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93368
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.87
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89474
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6553899999999999
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95639
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,250.89
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,251.48
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,251.52
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,250.73
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,35.75
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,40.12
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,27.88
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,29.62
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,46.38
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,46.62
930875,Hall Green Road,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.37
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96481
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7883
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98804
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98068
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94559
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87829
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.06
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.37
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9693
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85513
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93234
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90732
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71814
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96765
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,251.14
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,38.12
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,38.62
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.38
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,30.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,30.38
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,47.12
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,47.5
930875,Hall Green Road,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.38
930875,Hall Green Road,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.87
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98163
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.73233
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98755
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8776799999999999
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93075
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91772
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.06
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96313
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8461
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95102
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85531
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9805
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97351
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
