Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,251.83
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,252.31
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,252.34
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,251.61
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,251.64
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.62
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,26.62
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,28.12
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,35.75
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,36.12
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,47.12
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,47.5
930875,Hall Green Road,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.38
930875,Hall Green Road,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.75
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87234
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8193600000000001
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98822
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84552
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91162
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91125
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.75
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94177
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8458200000000001
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98437
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79355
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97888
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98441
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,252.08
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,251.48
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,251.55
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,20.12
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,20.38
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,38.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,38.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,48.88
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,48.88
930875,Hall Green Road,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,48.88
930875,Hall Green Road,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.19
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96222
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7658699999999999
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98837
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.62
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.62
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90185
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95401
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8847299999999999
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94229
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94903
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97891
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83609
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81357
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9791
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,251.39
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,251.42
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.41
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,24.25
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,24.75
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,46.62
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,47.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.75
930875,Hall Green Road,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.81
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96799
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78613
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98648
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84991
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94491
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89023
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95627
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93112
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94217
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.31
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8280299999999999
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73812
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96896
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,252.05
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,252.06
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.05
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,252.69
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,252.72
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.7
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,251.8
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,251.83
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.81
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,24.12
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,24.38
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,44.38
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,44.62
930875,Hall Green Road,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
930875,Hall Green Road,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.06
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94726
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.71154
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98547
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,3.38
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,3.38
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.38
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8382799999999999
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95099
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99542
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.5
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.75
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9335
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90607
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97327
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74936
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96155
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95721
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,252.22
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.2
