Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,252.58
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,252.61
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.59
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,251.78
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,20.5
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,24.5
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,34.38
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,34.62
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,80.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,80.62
930875,Hall Green Road,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,80.25
930875,Hall Green Road,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8565
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98868
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88476
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92441
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8630399999999999
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94144
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87597
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7841199999999999
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75521
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95019
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,251.38
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,251.41
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.39
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,31.5
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,32.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,24.5
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,44.88
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,45.38
930875,Hall Green Road,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.12
930875,Hall Green Road,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97385
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88626
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,3.75
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8895200000000001
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9693
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8614799999999999
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.19
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93426
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9097
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93918
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81466
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72641
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94632
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,252.23
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,252.27
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,252.48
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,252.5
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,252.19
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,26.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,26.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,28.38
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,28.62
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,44.25
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,44.25
930875,Hall Green Road,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,44.25
930875,Hall Green Road,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98071
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90921
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9845
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.44
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84262
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96786
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8911100000000001
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.62
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8827200000000001
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90875
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96774
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80395
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95798
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,252.06
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,252.06
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,252.28
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,252.34
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.31
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,251.83
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,24.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,27.38
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,34.12
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,34.38
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.25
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,45.75
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,45.88
930875,Hall Green Road,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,45.75
930875,Hall Green Road,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95898
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86029
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98791
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87866
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96942
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92593
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.75
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95035
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8746299999999999
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98154
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7814
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97787
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96182
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,251.92
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,251.97
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,9.0
