Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,24.25
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,24.62
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,37.62
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,37.62
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,37.62
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,46.38
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,46.62
930875,Hall Green Road,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
930875,Hall Green Road,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90259
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91403
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98843
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95416
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95105
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93109
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.75
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93021
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8695
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96762
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7420899999999999
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78952
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97018
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,251.69
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,252.06
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,252.09
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,251.41
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,251.45
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,22.5
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,23.12
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,22.75
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,29.88
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,30.12
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,47.62
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,47.62
930875,Hall Green Road,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,47.62
930875,Hall Green Road,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9693
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88681
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98563
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93567
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96112
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91208
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.81
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92087
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8461299999999999
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99362
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81067
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95676
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96371
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,251.02
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,251.06
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,251.34
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,251.39
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.8
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,26.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,29.88
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,40.62
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,40.88
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,53.88
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,54.25
930875,Hall Green Road,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.12
930875,Hall Green Road,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93176
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91534
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99387
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95612
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91144
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.37
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85736
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.995
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8765200000000001
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95969
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95865
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,251.06
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,251.09
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,250.83
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,24.38
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,25.12
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,46.25
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,46.5
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,46.38
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,63.88
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,64.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.88
930875,Hall Green Road,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98782
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9237
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99686
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8348700000000001
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.931
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91928
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.63
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96564
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8568399999999999
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99396
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87445
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90106
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94733
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.62
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,250.17
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,250.22
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,30.12
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,30.62
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,34.62
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,34.88
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,74.12
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,74.38
