Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,74.38
930875,Hall Green Road,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94592
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90533
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98749
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89087
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96408
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8869299999999999
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94885
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87408
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99612
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84475
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8808600000000001
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95993
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.47
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.8
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,250.34
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,23.12
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,23.25
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.25
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,24.75
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,24.88
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,55.38
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,55.38
930875,Hall Green Road,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,55.38
930875,Hall Green Road,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97348
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8985
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9856
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95102
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97989
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88031
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93469
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99597
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76461
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96841
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95608
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.97
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,251.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,251.27
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,27.12
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,27.5
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.38
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,36.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,36.12
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,55.5
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,55.75
930875,Hall Green Road,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
930875,Hall Green Road,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.19
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97122
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78247
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.992
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8482299999999999
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98352
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8966
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.25
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92102
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90481
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99377
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80523
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8128
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.98
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,251.06
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,250.48
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,26.25
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,29.12
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,37.75
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,38.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,63.88
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,64.12
930875,Hall Green Road,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.75
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96945
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81823
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99338
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92718
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95514
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92938
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.56
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91781
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9136
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8145399999999999
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8720399999999999
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96085
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.92
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,250.22
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,250.27
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,26.75
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,27.25
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,32.88
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,33.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,65.75
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,66.38
930875,Hall Green Road,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
930875,Hall Green Road,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.38
930875,Hall Green Road,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
