Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89392
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90207
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90933
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.31
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96362
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90347
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95203
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84854
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92316
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90622
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,251.55
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,251.66
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.61
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,252.27
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,252.39
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,251.27
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,251.39
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,25.12
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,25.88
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,27.12
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,27.38
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,39.88
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,40.5
930875,Hall Green Road,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,40.12
930875,Hall Green Road,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91296
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89844
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91928
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9198
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96841
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96335
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8693799999999999
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88626
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83719
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79345
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,251.8
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,251.83
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,251.06
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,251.11
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,26.88
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,27.75
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,27.25
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,36.12
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,36.38
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.25
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,55.12
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,55.88
930875,Hall Green Road,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
930875,Hall Green Road,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93658
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88675
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.12
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95608
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93283
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9172
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.38
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9313
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88635
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9971
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90228
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84277
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98117
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,251.08
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,250.66
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,31.62
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,32.12
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,35.25
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,35.62
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,35.38
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,59.38
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,60.25
930875,Hall Green Road,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.88
930875,Hall Green Road,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93613
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8778100000000001
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98364
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93396
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91714
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96182
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.56
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95471
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87323
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94705
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97626
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8607799999999999
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98413
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930875,Hall Green Road,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.03
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.72
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,39.25
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,39.5
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,39.38
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,34.88
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,35.12
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,53.5
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,54.12
930875,Hall Green Road,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.88
930875,Hall Green Road,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92773
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8876
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98447
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
