Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.69
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97186
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9393
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97076
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8330700000000001
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91778
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,250.73
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,250.16
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,41.38
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,41.38
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,37.88
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,38.25
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.12
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,44.25
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,44.5
930875,Hall Green Road,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96493
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90845
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98123
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95465
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98959
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93564
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.06
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96481
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93829
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99017
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8539700000000001
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7767
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94073
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,252.58
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,252.59
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.59
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,252.89
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,252.95
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,251.98
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,39.88
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,43.38
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,42.62
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,43.5
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,43.62
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.62
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,56.5
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,57.12
930875,Hall Green Road,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,56.75
930875,Hall Green Road,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95349
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98993
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98242
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94125
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92459
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95511
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.12
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93658
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93051
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95172
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94662
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88174
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93469
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,252.2
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,252.58
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.5
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,253.03
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,253.06
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.05
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,251.89
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.88
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,38.75
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,39.12
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,42.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,42.62
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,42.25
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,48.25
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,48.5
930875,Hall Green Road,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,48.38
930875,Hall Green Road,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93948
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9588
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98062
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9407
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93075
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93756
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.38
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93548
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93545
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95688
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95267
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8884
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8885200000000001
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,252.56
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,252.58
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.58
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,252.75
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,252.77
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.75
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,251.97
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,252.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.98
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,39.38
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,40.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,33.88
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,34.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,33.88
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,46.88
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,47.88
930875,Hall Green Road,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,47.62
930875,Hall Green Road,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92322
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93594
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97787
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95273
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90188
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97696
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
