Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.12
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94617
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92847
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96039
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95639
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90466
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89389
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,252.16
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,252.2
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,252.25
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,252.31
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,251.33
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,40.5
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,40.75
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,40.62
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,32.75
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,33.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,62.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,62.62
930875,Hall Green Road,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,62.25
930875,Hall Green Road,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92715
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96371
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97931
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95804
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92169
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91696
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.19
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96945
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93292
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96316
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9136
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91812
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95691
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930875,Hall Green Road,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,251.84
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,251.8
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,250.91
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,250.94
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.92
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,35.88
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,36.5
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,39.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,44.25
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,53.12
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,53.88
930875,Hall Green Road,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,53.38
930875,Hall Green Road,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94571
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98694
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98102
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95584
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93127
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97989
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.31
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95505
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95105
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93753
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94638
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96359
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
930875,Hall Green Road,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,252.02
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,252.05
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,251.77
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,251.83
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,250.86
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,41.5
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,44.62
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,50.12
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,50.88
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,62.88
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,74.38
930875,Hall Green Road,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
930875,Hall Green Road,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9404
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93442
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99155
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95618
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92001
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96258
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.75
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94821
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97562
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95511
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94711
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995299999999999
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94385
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,251.89
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,251.91
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,250.5
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,38.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,39.88
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,42.25
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,42.38
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,42.25
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,63.75
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,63.88
930875,Hall Green Road,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,63.88
930875,Hall Green Road,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92129
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91077
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99069
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93982
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95669
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95126
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.25
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
