Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95627
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94687
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96793
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91873
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93048
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,250.84
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,250.58
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,250.61
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,249.72
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,249.73
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,35.75
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,36.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,35.88
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,46.12
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,47.12
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,46.88
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,63.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,63.5
930875,Hall Green Road,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,63.12
930875,Hall Green Road,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8656
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93555
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99484
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93921
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95108
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95029
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.69
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95541
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.952
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90658
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84891
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95795
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,250.11
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,249.88
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.89
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.88
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.92
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,36.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,36.12
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,37.38
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,38.12
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,37.88
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,74.25
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,75.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,74.38
930875,Hall Green Road,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88705
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92059
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98138
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,6.12
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95431
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98108
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92218
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.5
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9462
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95859
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97183
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88394
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90344
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.58
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,249.52
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,249.52
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,249.05
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,249.05
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,42.62
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,43.12
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,42.88
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,44.62
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,44.88
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,51.75
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,51.88
930875,Hall Green Road,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90726
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92175
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93606
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95517
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95319
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.19
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9339
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9501
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8932200000000001
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79687
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87149
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930875,Hall Green Road,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.36
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,249.09
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.45
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.47
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,35.38
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,36.25
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,35.88
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,36.5
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,36.75
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,36.62
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,59.12
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,59.62
930875,Hall Green Road,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,59.25
930875,Hall Green Road,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.922
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9379
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97913
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95587
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98749
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92975
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.44
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95059
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90884
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95236
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
