Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8760700000000001
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83868
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8629399999999999
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.67
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.7
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,248.17
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.72
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.73
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,37.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,37.38
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,37.12
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,58.12
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,58.38
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,58.38
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,49.5
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,49.88
930875,Hall Green Road,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,49.62
930875,Hall Green Road,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.5
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.56
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92447
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94611
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99261
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95691
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93616
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95557
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.12
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96832
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8985
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99579
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84683
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7108399999999999
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97015
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,249.31
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,248.08
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,248.09
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,33.5
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,37.25
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,35.25
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,41.88
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,42.12
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,74.5
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,74.62
930875,Hall Green Road,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,74.62
930875,Hall Green Road,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80899
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91849
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99295
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92667
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95105
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.44
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96121
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8962700000000001
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97037
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90628
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86282
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97772
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,249.61
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.98
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,249.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,248.17
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,248.19
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,32.5
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,33.62
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,41.38
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,41.5
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,65.12
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,65.5
930875,Hall Green Road,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,65.25
930875,Hall Green Road,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93353
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85635
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94061
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92413
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90399
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.19
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97128
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8960299999999999
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86093
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8988299999999999
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,249.22
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.52
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.58
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.77
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,39.38
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,40.12
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,39.88
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,60.62
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,61.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.88
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,44.88
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,45.12
930875,Hall Green Road,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.25
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.66213
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91562
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99246
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9559
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92493
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95047
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.31
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.19
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92508
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89725
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.996
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
