Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91547
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85901
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90509
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.97
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.8
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.84
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,31.12
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,31.62
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,41.12
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,41.62
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,65.12
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,65.12
930875,Hall Green Road,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,65.12
930875,Hall Green Road,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.5
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70022
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90539
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99142
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.56
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91443
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97165
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94864
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.82
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96185
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8806700000000001
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97281
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98553
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8728
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98318
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
930875,Hall Green Road,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,250.83
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,250.08
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,250.12
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,40.25
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,41.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,40.75
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,53.88
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,54.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,53.88
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,66.38
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,66.5
930875,Hall Green Road,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,66.38
930875,Hall Green Road,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8526
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93967
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97946
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.25
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93414
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88415
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98904
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.25
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95709
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8826
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99411
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92392
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93579
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8587299999999999
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,250.64
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,250.59
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,249.81
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,249.88
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,30.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,30.62
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,43.88
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,45.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,71.62
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,72.5
930875,Hall Green Road,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,71.88
930875,Hall Green Road,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8658100000000001
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91708
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99316
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,7.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.38
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.5
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96634
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98956
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97473
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.75
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99063
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89981
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96915
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98184
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99179
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
930875,Hall Green Road,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,252.67
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,252.83
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.77
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,252.42
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,252.44
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.42
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,252.17
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,252.2
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,252.19
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,49.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,59.12
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,54.12
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,63.5
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,64.5
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,64.12
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,86.5
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,87.12
930875,Hall Green Road,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,86.88
930875,Hall Green Road,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8808600000000001
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92139
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98132
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97919
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90726
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92044
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.44
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.31
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95407
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90018
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98471
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98096
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98987
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
