Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
930875,Hall Green Road,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,252.64
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,252.67
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.66
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,252.56
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,252.58
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.56
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,251.84
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.86
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,16.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,47.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,47.75
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,47.25
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,49.62
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,50.12
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,49.75
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,63.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,63.38
930875,Hall Green Road,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,63.25
930875,Hall Green Road,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8874200000000001
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93735
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98434
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94031
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94339
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92078
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.75
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99335
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89538
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99759
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86572
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98236
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99411
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
930875,Hall Green Road,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,252.09
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,252.14
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.12
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,252.06
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,252.11
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.08
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,251.25
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,39.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,47.75
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,41.38
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,43.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,49.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,44.62
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,88.88
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,89.12
930875,Hall Green Road,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96597
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99252
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98575
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98193
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95172
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92663
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.62
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90713
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99445
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87945
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88318
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97888
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
930875,Hall Green Road,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,251.83
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,251.92
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,251.88
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.84
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,251.12
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,54.12
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,54.62
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,54.38
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,44.75
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,46.38
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,58.75
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,59.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,58.88
930875,Hall Green Road,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96194
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99301
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97983
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96262
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93851
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90311
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.19
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94974
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90463
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99667
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98199
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99557
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98761
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,252.39
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,252.42
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.41
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,251.95
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,251.97
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,251.7
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,51.5
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,52.38
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,51.75
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,62.5
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,63.12
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,62.75
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,61.38
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,62.5
930875,Hall Green Road,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,62.12
930875,Hall Green Road,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93945
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95563
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97751
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,6.5
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93585
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90274
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98233
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.5
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95538
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9118
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98187
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98962
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91168
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,251.28
