Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,251.61
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,251.66
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,250.5
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,250.58
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.56
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,48.62
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,49.12
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,44.25
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,44.5
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,44.38
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,61.5
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,64.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.5
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7922
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95776
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97717
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,6.88
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,7.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.88
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95792
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93771
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8871399999999999
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.87
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96881
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95282
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8855
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8683799999999999
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,252.31
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,252.33
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.33
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,251.75
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.72
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,251.56
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,31.5
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,31.88
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,31.75
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,44.38
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,44.88
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,44.75
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,47.88
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,48.12
930875,Hall Green Road,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7762100000000001
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99725
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97678
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.992
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93539
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98093
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.5
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98123
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8950799999999999
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99335
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90118
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94632
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,251.81
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,251.84
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.83
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,251.31
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,250.78
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,250.78
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,54.75
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,55.12
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,54.12
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,54.62
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,54.38
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,66.88
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,69.5
930875,Hall Green Road,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
930875,Hall Green Road,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94607
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99478
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96698
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96158
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97687
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96237
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88251
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97208
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99609
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92801
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98984
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
930875,Hall Green Road,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,252.25
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,252.28
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.27
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,251.83
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,251.86
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,251.62
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,62.25
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,63.75
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,62.62
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,55.5
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,63.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,61.12
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,69.88
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,70.5
930875,Hall Green Road,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,70.12
930875,Hall Green Road,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96817
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99829
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.992
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95755
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97012
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97864
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.94
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95389
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89184
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97226
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93344
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93677
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97662
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930875,Hall Green Road,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,251.94
930875,Hall Green Road,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,251.95
930875,Hall Green Road,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.94
930875,Hall Green Road,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
930875,Hall Green Road,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,251.06
930875,Hall Green Road,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.06
930875,Hall Green Road,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
