Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,58.25
930875,Hall Green Road,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,58.5
930875,Hall Green Road,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,58.38
930875,Hall Green Road,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97675
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9451
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99597
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95731
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96637
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8992600000000001
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92813
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8805799999999999
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97812
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98788
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91687
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92816
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,251.73
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,251.8
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,250.98
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,251.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.98
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,53.5
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,54.25
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,48.25
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,48.5
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,48.38
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,47.62
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,47.62
930875,Hall Green Road,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,47.62
930875,Hall Green Road,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98633
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91247
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99411
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95843
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8998700000000001
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92432
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.88
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94119
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8779600000000001
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95831
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98682
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8747799999999999
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97162
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
930875,Hall Green Road,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,251.5
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,251.61
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,250.28
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,51.62
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,52.25
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,41.12
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,41.38
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,48.25
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,48.25
930875,Hall Green Road,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,48.25
930875,Hall Green Road,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98996
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94504
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97504
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96698
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97748
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93231
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.38
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97018
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94012
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98169
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99466
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96942
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,252.55
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,252.56
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.56
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,252.19
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,252.22
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.2
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,251.66
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.66
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,19.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,50.88
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,51.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,74.88
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,75.88
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,75.38
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,38.62
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,38.75
930875,Hall Green Road,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,38.62
930875,Hall Green Road,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92807
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97461
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95413
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93063
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99387
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.81
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95752
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9429
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.978
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9335
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97351
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97363
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,251.67
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,251.78
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,46.12
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,46.38
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,46.25
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,56.62
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,59.12
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,57.88
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,54.62
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,54.75
930875,Hall Green Road,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,54.62
930875,Hall Green Road,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.13
