Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97574
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9183
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97095
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.5
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93771
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97516
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97977
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.69
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.44
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95062
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89438
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96533
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.75
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86535
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97086
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97272
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,251.3
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,251.52
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.7
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.92
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,249.64
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,249.88
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,35.38
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,38.25
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,36.75
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,63.38
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,63.62
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,55.12
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,55.62
930875,Hall Green Road,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,55.25
930875,Hall Green Road,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.19
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9624
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85605
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97772
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,3.75
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.75
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93472
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97974
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.983
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.75
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99045
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8962100000000001
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97894
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99734
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99319
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98025
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,251.86
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,251.86
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,251.59
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,251.59
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,250.75
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,75.5
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,76.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,75.88
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,59.25
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,60.62
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,60.25
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,50.75
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,51.25
930875,Hall Green Road,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,51.12
930875,Hall Green Road,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.5
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99341
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8690200000000001
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99265
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,3.88
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,3.88
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,3.88
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98755
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97891
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91995
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.94
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9126
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8786
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98502
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97412
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94452
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98251
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,251.97
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,252.02
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.98
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,251.33
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,251.34
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,250.81
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,250.89
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,18.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,71.38
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,72.5
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.12
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,53.12
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,53.38
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.25
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,48.38
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,48.38
930875,Hall Green Road,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,48.38
930875,Hall Green Road,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95608
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9216
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99304
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9628
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99258
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90567
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91058
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88702
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97787
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91986
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97906
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,252.53
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,252.58
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.56
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,252.11
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,252.17
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.16
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,251.14
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,251.16
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,35.75
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,39.75
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,36.88
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,69.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,69.12
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,43.12
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,43.5
930875,Hall Green Road,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97531
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8995700000000001
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99689
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
