Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,5.75
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95169
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96887
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90765
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94153
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97259
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98877
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93652
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97122
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,252.28
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,252.3
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,251.66
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,251.2
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,251.27
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.23
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,17.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,45.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,45.62
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,69.88
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,70.12
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,52.5
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,52.62
930875,Hall Green Road,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
930875,Hall Green Road,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.56
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95529
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90213
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95422
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94656
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9154
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97894
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.06
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95196
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92267
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96164
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92441
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89975
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96921
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,251.78
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,251.81
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,251.45
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,251.47
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,32.5
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,33.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,32.75
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,45.62
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,46.12
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,45.88
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,48.5
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,48.62
930875,Hall Green Road,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,48.62
930875,Hall Green Road,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.38
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95319
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90332
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97308
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,4.38
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95554
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92776
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93637
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95978
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8869
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97107
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80462
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93295
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95813
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930875,Hall Green Road,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,252.52
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,252.53
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.52
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,252.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,252.03
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,251.28
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,251.33
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,34.5
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,35.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,34.75
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,41.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,41.25
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,41.12
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,36.38
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,36.38
930875,Hall Green Road,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,36.38
930875,Hall Green Road,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.44
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95377
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97269
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97852
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91263
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97647
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.56
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96753
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8808600000000001
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99234
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8066399999999999
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93664
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96857
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930875,Hall Green Road,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,251.23
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,251.28
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.25
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,251.22
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,251.25
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,250.03
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,41.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,41.75
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,49.75
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,50.12
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.88
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,53.5
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,53.88
930875,Hall Green Road,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,53.75
930875,Hall Green Road,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.06
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97961
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95087
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98712
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
