Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95163
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92902
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94363
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.06
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97491
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9001100000000001
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9942
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80172
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92413
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.979
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,251.69
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,251.73
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,251.31
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,251.36
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,250.64
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,250.67
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,41.25
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,42.88
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,42.12
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,46.25
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,50.75
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.12
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,56.38
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,56.75
930875,Hall Green Road,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.62
930875,Hall Green Road,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.94
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95206
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8813200000000001
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99133
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,4.25
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,4.38
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.38
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91009
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92148
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98141
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.75
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97061
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89395
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97827
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96045
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8481700000000001
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99625
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
930875,Hall Green Road,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,251.78
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,251.83
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.8
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,251.52
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,251.53
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,250.95
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,250.97
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,37.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,37.12
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,39.12
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,39.38
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,39.25
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,69.25
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,69.75
930875,Hall Green Road,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,69.38
930875,Hall Green Road,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.63
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95425
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87131
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99451
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93747
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92612
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92187
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.56
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95712
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90268
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99518
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99515
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92752
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97345
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930875,Hall Green Road,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,251.7
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,251.72
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,251.64
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,251.66
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,250.67
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,250.69
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,52.5
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,56.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,40.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,40.12
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,40.12
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,55.62
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,55.88
930875,Hall Green Road,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,55.75
930875,Hall Green Road,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96164
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8709100000000001
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97321
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,4.75
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92163
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9133
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93668
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.56
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93439
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8947700000000001
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97061
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87485
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9357
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96884
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930875,Hall Green Road,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,251.12
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,250.83
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,250.91
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,250.3
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,250.36
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,28.88
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,32.62
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,41.38
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,41.62
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,35.25
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,35.62
930875,Hall Green Road,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
930875,Hall Green Road,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96878
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9443
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97256
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94821
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89502
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93176
930875,Hall Green Road,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
