Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96466
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8851600000000001
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99719
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89731
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82849
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99219
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930875,Hall Green Road,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,250.39
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,250.47
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.11
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.19
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,249.44
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,249.47
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,38.38
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,39.38
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,38.88
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,42.25
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,42.5
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,42.38
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,59.88
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,60.12
930875,Hall Green Road,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.06
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94861
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94495
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.5
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94791
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89294
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9556
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.88
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95383
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8861100000000001
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99658
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82132
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85669
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99145
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.81
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.88
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,251.11
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,251.14
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,250.05
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,250.08
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,33.38
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,38.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,34.5
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,43.38
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,43.75
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,52.62
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,53.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.81
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95334
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94836
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99454
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.44
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95468
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9154
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99191
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.69
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99286
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8802200000000001
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96713
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99048
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92059
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99084
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,250.84
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,250.36
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,67.38
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,71.88
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,69.62
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,51.38
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,54.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,71.5
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,72.25
930875,Hall Green Road,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,71.75
930875,Hall Green Road,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.31
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.44
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93472
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8609899999999999
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99524
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,4.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,4.12
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.12
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98502
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98071
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90454
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94601
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88418
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99466
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91974
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95734
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930875,Hall Green Road,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,250.8
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,250.86
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,250.42
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,250.52
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.8
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.86
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,37.12
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,38.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,37.38
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,51.25
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,51.5
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,51.38
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,54.88
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,55.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,54.88
930875,Hall Green Road,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.19
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95099
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84952
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97577
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.12
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98883
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92084
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98105
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.56
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
