Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94553
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88769
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8713700000000001
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89343
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96036
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,250.41
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,250.42
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,250.42
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,250.45
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,250.19
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,250.2
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,41.75
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,43.25
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,45.5
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,45.75
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,45.62
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,47.88
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,48.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98663
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89874
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97546
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,8.62
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.62
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95254
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97427
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96847
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.81
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95413
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93042
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99136
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8518700000000001
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96283
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930875,Hall Green Road,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.03
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.08
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,250.62
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,250.66
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,250.33
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,250.38
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.36
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,15.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,59.25
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,64.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,61.75
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,60.5
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,60.75
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,45.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,45.62
930875,Hall Green Road,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,45.25
930875,Hall Green Road,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98593
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93191
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99368
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95682
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98001
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97266
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.31
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93823
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9335
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9469
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99008
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8813200000000001
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97549
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,251.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,251.05
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.66
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.72
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,250.27
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,250.31
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,71.12
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,71.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.12
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,63.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,63.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,63.25
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,48.62
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,48.75
930875,Hall Green Road,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,48.75
930875,Hall Green Road,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.75
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99088
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94595
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96063
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92575
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98349
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96661
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.12
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94769
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93494
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99503
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9917
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8724299999999999
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98209
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.77
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.81
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.7
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,250.75
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,250.02
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,250.03
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,63.25
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,64.12
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,63.62
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,64.62
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,65.62
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,65.12
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,53.25
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,57.62
930875,Hall Green Road,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,55.88
930875,Hall Green Road,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.44
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95587
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96942
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96683
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92673
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99191
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9552
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.81
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99423
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9306
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93735
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
