Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99484
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8923
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97476
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.98
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,250.03
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,249.92
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,249.95
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,16.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,19.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,62.75
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,63.38
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,75.12
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,75.75
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,34.62
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,35.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,34.88
930875,Hall Green Road,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.82
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95724
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95373
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96896
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94031
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98306
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92148
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.32
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99033
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88226
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94482
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99551
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99692
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97681
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930875,Hall Green Road,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,250.59
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,250.7
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,249.97
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.03
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,250.03
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,250.06
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,56.12
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,59.62
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,88.88
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,89.88
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,89.25
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,35.88
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,36.12
930875,Hall Green Road,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,36.12
930875,Hall Green Road,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.44
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97995
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95254
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96899
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.25
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93265
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99503
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9563
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98767
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87485
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96509
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.06
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8648399999999999
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99573
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93921
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930875,Hall Green Road,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,253.31
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,253.36
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,253.33
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,252.44
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,252.53
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,252.58
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,252.61
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,252.61
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,40.75
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,43.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,41.62
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,103.38
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,103.5
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,103.38
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,38.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,38.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.94
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93414
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93692
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96912
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96851
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94092
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94772
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.25
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98032
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8752700000000001
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99774
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89245
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98267
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96359
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930875,Hall Green Road,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,253.53
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,253.62
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,253.58
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,252.94
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,253.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.97
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,252.25
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,252.34
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,252.31
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,14.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,36.38
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,36.62
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,57.88
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,58.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,57.88
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,57.5
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,57.88
930875,Hall Green Road,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,57.75
930875,Hall Green Road,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.19
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97406
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9313
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,27.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87308
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92331
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96036
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95154
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8784200000000001
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95126
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
930875,Hall Green Road,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
